Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
114009,Emersons Green Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
114009,Emersons Green Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
114009,Emersons Green Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
