Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.44
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
114009,Emersons Green Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
114009,Emersons Green Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.83
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
114009,Emersons Green Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.88
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.16
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.64
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.93
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.18
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.77
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.81
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
114009,Emersons Green Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.34
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.82
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
114009,Emersons Green Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.21
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
114009,Emersons Green Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
