Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.98
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.9
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
114009,Emersons Green Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,24.22
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
114009,Emersons Green Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.82
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.47
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
114009,Emersons Green Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
114009,Emersons Green Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.54
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
114009,Emersons Green Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.63
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
114009,Emersons Green Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.59
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.31
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.88
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.03
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.36
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
114009,Emersons Green Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.34
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,24.12
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.2
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.91
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.33
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
114009,Emersons Green Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.74
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.88
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.95
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
114009,Emersons Green Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
