Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.95
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.92
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.1
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.36
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
114009,Emersons Green Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.32
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.93
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.16
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
114009,Emersons Green Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.47
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.05
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.04
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.84
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
114009,Emersons Green Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.98
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,25.55
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.18
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.18
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
114009,Emersons Green Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.64
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.45
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
114009,Emersons Green Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.54
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.34
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.57
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.41
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
114009,Emersons Green Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,25.35
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.29
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
114009,Emersons Green Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.98
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.4
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.06
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
114009,Emersons Green Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.34
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
114009,Emersons Green Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
