Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,38.38
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.24
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.54
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
114009,Emersons Green Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,29.26
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,39.19
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.92
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.45
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.7
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
114009,Emersons Green Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,26.75
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.93
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.31
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.06
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
114009,Emersons Green Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,29.57
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.72
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.73
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.41
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
114009,Emersons Green Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.54
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.53
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
114009,Emersons Green Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.65
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.77
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.67
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.33
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
114009,Emersons Green Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,31.48
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
114009,Emersons Green Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.86
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
114009,Emersons Green Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.4
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.86
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.05
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
114009,Emersons Green Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.61
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
