Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.94
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
114009,Emersons Green Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.34
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.52
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
114009,Emersons Green Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.05
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.58
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
114009,Emersons Green Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,63.8
