Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114009,Emersons Green Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.25
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
