Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
114009,Emersons Green Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
114009,Emersons Green Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
114009,Emersons Green Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
114009,Emersons Green Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
114009,Emersons Green Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
