Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
114009,Emersons Green Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
114009,Emersons Green Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.81
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
114009,Emersons Green Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.35
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.91
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
114009,Emersons Green Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114009,Emersons Green Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
