Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
114009,Emersons Green Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
114009,Emersons Green Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
114009,Emersons Green Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
114009,Emersons Green Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
114009,Emersons Green Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
