Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
114009,Emersons Green Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
114009,Emersons Green Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
114009,Emersons Green Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.94
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
114009,Emersons Green Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
