Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
114009,Emersons Green Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
114009,Emersons Green Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
114009,Emersons Green Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
114009,Emersons Green Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.06
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
114009,Emersons Green Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,21.34
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
114009,Emersons Green Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
