Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.2
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
