Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
