Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,23.48
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
114009,Emersons Green Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
114009,Emersons Green Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,23.86
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,23.62
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.12
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.83
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,23.92
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
114009,Emersons Green Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,23.62
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,23.75
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
