Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
114009,Emersons Green Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,23.95
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
114009,Emersons Green Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
114009,Emersons Green Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,23.62
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
114009,Emersons Green Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
