Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
114009,Emersons Green Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
114009,Emersons Green Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
