Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.09
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.75
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
114009,Emersons Green Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.57
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.38
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
114009,Emersons Green Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.25
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.01
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
114009,Emersons Green Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.89
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
114009,Emersons Green Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.01
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.05
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
114009,Emersons Green Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.01
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
114009,Emersons Green Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
