Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
114009,Emersons Green Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.13
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
114009,Emersons Green Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.16
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
114009,Emersons Green Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.68
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
114009,Emersons Green Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.6
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.16
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
114009,Emersons Green Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.49
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.23
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
114009,Emersons Green Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.09
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.87
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.28
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.87
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.9
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.36
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
114009,Emersons Green Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.8
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.68
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.77
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.82
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
114009,Emersons Green Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
