Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.1
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.69
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
114009,Emersons Green Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.74
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.45
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.38
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.17
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
114009,Emersons Green Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.98
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.17
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.51
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.14
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
114009,Emersons Green Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.79
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.86
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.86
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.24
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.48
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.36
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
114009,Emersons Green Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.64
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.31
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.33
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.67
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.22
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.64
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
114009,Emersons Green Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.74
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.04
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.73
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.4
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.62
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
114009,Emersons Green Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.23
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.07
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.96
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
114009,Emersons Green Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.0
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.25
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
114009,Emersons Green Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.19
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.7
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.3
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
114009,Emersons Green Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,23.31
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
