Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.72
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.14
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.71
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.43
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.13
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
114009,Emersons Green Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.99
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.39
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.47
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
114009,Emersons Green Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,29.22
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.83
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.78
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
114009,Emersons Green Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.68
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.89
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.09
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
114009,Emersons Green Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.17
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.94
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
114009,Emersons Green Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.68
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
114009,Emersons Green Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.29
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
114009,Emersons Green Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.98
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.66
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,36.19
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.11
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
114009,Emersons Green Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.54
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.39
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.94
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.13
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.07
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.2
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
114009,Emersons Green Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,28.92
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
