Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
114009,Emersons Green Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.77
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.23
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
114009,Emersons Green Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.37
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
114009,Emersons Green Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.34
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
114009,Emersons Green Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.34
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
114009,Emersons Green Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
114009,Emersons Green Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
