Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
