Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
