Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
114009,Emersons Green Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
114009,Emersons Green Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
