Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
114009,Emersons Green Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
114009,Emersons Green Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
114009,Emersons Green Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
