Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.35
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.38
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
114009,Emersons Green Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114009,Emersons Green Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.77
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
