Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
114009,Emersons Green Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
114009,Emersons Green Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.36
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
114009,Emersons Green Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.25
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.14
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.17
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114009,Emersons Green Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,20.07
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.75
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
114009,Emersons Green Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
114009,Emersons Green Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
