Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
114009,Emersons Green Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
114009,Emersons Green Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
