Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
