Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
