Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
