Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.64
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.57
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.79
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
114009,Emersons Green Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
114009,Emersons Green Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.34
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.83
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,19.92
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
