Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.38
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
114009,Emersons Green Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.83
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
114009,Emersons Green Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.11
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.73
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.3
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
114009,Emersons Green Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.22
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
114009,Emersons Green Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.91
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
114009,Emersons Green Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,27.14
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.74
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.54
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
114009,Emersons Green Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,27.2
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.05
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.35
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
114009,Emersons Green Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.73
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
114009,Emersons Green Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
