Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.64
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.89
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
114009,Emersons Green Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.0
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.02
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.11
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.04
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.46
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
114009,Emersons Green Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.66
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
114009,Emersons Green Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.05
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
114009,Emersons Green Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,30.02
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.84
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.75
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
114009,Emersons Green Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.01
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
114009,Emersons Green Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.88
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
114009,Emersons Green Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.15
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.22
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
114009,Emersons Green Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
