Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.95
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.94
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.52
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
114009,Emersons Green Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.26
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.19
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.17
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.44
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.59
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
114009,Emersons Green Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.35
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.17
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.95
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.86
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.72
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
114009,Emersons Green Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,34.03
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.67
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.72
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.58
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
114009,Emersons Green Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.99
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.45
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
114009,Emersons Green Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,50.44
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,203.2
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.7
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.68
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.89
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
114009,Emersons Green Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,35.67
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.08
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
114009,Emersons Green Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.79
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
114009,Emersons Green Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.88
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.99
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.07
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
114009,Emersons Green Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
