Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
114009,Emersons Green Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.45
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
114009,Emersons Green Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.85
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.34
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
114009,Emersons Green Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.49
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.53
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.71
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
114009,Emersons Green Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.63
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
114009,Emersons Green Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.02
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.63
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
114009,Emersons Green Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.23
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
