Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
114009,Emersons Green Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
114009,Emersons Green Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.58
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.99
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,30.1
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
114009,Emersons Green Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
114009,Emersons Green Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.7
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.34
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
114009,Emersons Green Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
