Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
114009,Emersons Green Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.18
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
114009,Emersons Green Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.08
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
114009,Emersons Green Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
