Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
