Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.95
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.55
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.81
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,27.14
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
