Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.74
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
114009,Emersons Green Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.4
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
114009,Emersons Green Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.55
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
114009,Emersons Green Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
114009,Emersons Green Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
114009,Emersons Green Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
