Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.42
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.18
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,23.05
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.35
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
114009,Emersons Green Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,37.04
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
114009,Emersons Green Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.44
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.27
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
114009,Emersons Green Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
114009,Emersons Green Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.04
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
