Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.18
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
114009,Emersons Green Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
