Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
