Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.13
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,17.67
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.68
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
