Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.55
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
114009,Emersons Green Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
114009,Emersons Green Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.95
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
