Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.2
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,16.84
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
114009,Emersons Green Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,19.59
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.58
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.04
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
114009,Emersons Green Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.77
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
114009,Emersons Green Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.52
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
