Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
114009,Emersons Green Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,23.86
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
114009,Emersons Green Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.81
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
114009,Emersons Green Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,28.88
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.48
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.97
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
114009,Emersons Green Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,27.54
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.34
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
114009,Emersons Green Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,29.68
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.81
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
114009,Emersons Green Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,26.2
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.95
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
114009,Emersons Green Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,37.95
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.96
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.06
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.81
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
