Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.19
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114009,Emersons Green Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.69
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
114009,Emersons Green Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.23
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.68
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
114009,Emersons Green Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,28.04
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
114009,Emersons Green Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,27.84
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
114009,Emersons Green Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.83
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
114009,Emersons Green Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.28
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.18
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.81
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.55
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.02
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
114009,Emersons Green Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,33.03
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.91
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
114009,Emersons Green Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
