Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,28.6
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.99
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
114009,Emersons Green Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.93
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
114009,Emersons Green Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,27.21
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.04
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.44
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
114009,Emersons Green Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.47
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.61
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.07
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.47
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
114009,Emersons Green Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.41
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,30.21
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.57
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.91
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
114009,Emersons Green Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.77
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.19
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.87
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
114009,Emersons Green Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.76
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.94
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.01
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
114009,Emersons Green Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.02
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.43
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.01
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.81
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
114009,Emersons Green Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,22.15
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.5
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
114009,Emersons Green Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.33
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
