Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114009,Emersons Green Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.95
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.04
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
114009,Emersons Green Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,32.12
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.6
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.81
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
114009,Emersons Green Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.3
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
114009,Emersons Green Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,26.9
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.87
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.54
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
114009,Emersons Green Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.85
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,27.59
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.97
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.23
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
114009,Emersons Green Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.51
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,28.64
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,27.73
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.54
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
114009,Emersons Green Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.61
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.05
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
114009,Emersons Green Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
114009,Emersons Green Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
