Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.0
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
114009,Emersons Green Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
114009,Emersons Green Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
114009,Emersons Green Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
