Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.07
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.59
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
114009,Emersons Green Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.59
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
