Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
114009,Emersons Green Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
