Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114009,Emersons Green Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
114009,Emersons Green Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
