Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
114009,Emersons Green Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.39
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
114009,Emersons Green Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
114009,Emersons Green Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
