Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.04
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
114009,Emersons Green Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
114009,Emersons Green Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.34
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.3
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
114009,Emersons Green Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.63
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
114009,Emersons Green Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.8
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.86
