Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.82
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
114009,Emersons Green Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
114009,Emersons Green Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.32
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.61
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
114009,Emersons Green Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,22.48
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.4
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
114009,Emersons Green Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.46
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.34
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
114009,Emersons Green Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.77
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
114009,Emersons Green Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.31
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114009,Emersons Green Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.51
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.74
