Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.24
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
