Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.2
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.18
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
