Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
114009,Emersons Green Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.68
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.28
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.7
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.1
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.66
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.54
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.5
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
