Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.31
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,17.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
114009,Emersons Green Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
